Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.5
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
333131,Woodland Road No 2,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.94
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,34.34
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.2
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.56
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.77
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.46
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
333131,Woodland Road No 2,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.35
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.03
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,23.32
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,36.26
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.79
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,149.3
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.47
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.61
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.42
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
333131,Woodland Road No 2,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.67
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,27.61
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,33.13
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,31.72
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,135.4
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.11
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,74.03
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.4
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.72
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
333131,Woodland Road No 2,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.67
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,29.12
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,38.16
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,34.94
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,155.1
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,16.2
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.72
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
333131,Woodland Road No 2,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.17
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,31.71
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,37.87
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.15
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,132.5
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.32
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
333131,Woodland Road No 2,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.97
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,39.67
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,41.37
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.26
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,163.0
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,168.7
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.91
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.65
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
333131,Woodland Road No 2,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.5
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,34.63
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,39.11
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,29.4
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,144.8
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,160.5
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.4
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.92
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
333131,Woodland Road No 2,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.93
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,34.9
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,36.73
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.8
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,145.5
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,151.8
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,15.9
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.57
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.61
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
333131,Woodland Road No 2,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.92
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,34.68
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,35.75
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.74
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,145.3
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,126.1
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.25
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.82
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
