Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
333131,Woodland Road No 2,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.24
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.38
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,32.52
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,33.42
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.0
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.3
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.52
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.9
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.96
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
333131,Woodland Road No 2,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.6
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.98
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,34.97
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,36.78
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.88
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,148.4
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.37
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.38
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
333131,Woodland Road No 2,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.45
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.37
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,28.03
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,33.23
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,36.18
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.85
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.24
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.27
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.7
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
333131,Woodland Road No 2,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.23
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,28.21
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,38.59
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,37.09
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,160.9
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.0
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.36
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.88
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.3
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.07
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.47
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
333131,Woodland Road No 2,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.18
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,28.66
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,42.44
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.41
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,173.1
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.4
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.13
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.85
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.69
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
333131,Woodland Road No 2,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.29
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.8
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.94
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,32.81
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,37.35
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,39.31
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.2
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,162.6
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.82
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.13
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
333131,Woodland Road No 2,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.03
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.72
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,36.16
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,43.7
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,34.71
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,150.3
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,178.9
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.3
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.77
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.98
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.8
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
333131,Woodland Road No 2,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.14
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.33
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.72
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,43.23
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,42.44
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,33.14
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,178.6
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,173.3
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.99
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.9
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
333131,Woodland Road No 2,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.51
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.46
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,46.25
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,36.62
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,38.99
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,190.7
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.7
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,162.2
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.99
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.32
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
333131,Woodland Road No 2,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.01
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
