Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,44.16
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,38.74
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.45
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,181.7
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,158.6
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,90.17
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.83
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
333131,Woodland Road No 2,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.46
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.39
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,44.77
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,34.18
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.18
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,184.4
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.81
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.01
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.34
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.43
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
333131,Woodland Road No 2,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.85
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.3
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,46.6
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,37.99
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.49
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.8
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.24
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.65
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.42
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.73
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
333131,Woodland Road No 2,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.66
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,40.08
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,41.02
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,37.41
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,168.2
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,169.9
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,79.03
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.32
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
333131,Woodland Road No 2,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.91
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.3
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,47.48
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,36.58
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.7
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,198.4
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.8
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,162.2
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.8
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
333131,Woodland Road No 2,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.58
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,39.49
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,37.98
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,36.21
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,165.2
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.41
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.73
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.21
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
333131,Woodland Road No 2,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.3
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,34.38
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,51.54
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,33.86
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,144.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,213.1
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.15
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.57
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.73
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
333131,Woodland Road No 2,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.34
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.91
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,32.28
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,43.95
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,27.47
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,135.6
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,181.2
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.95
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
333131,Woodland Road No 2,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.92
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.8
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,33.59
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.46
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.4
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
333131,Woodland Road No 2,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.06
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.1
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.16
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,37.21
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.5
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
