Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.53
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.73
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
333131,Woodland Road No 2,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.49
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,35.38
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.24
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,147.1
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
333131,Woodland Road No 2,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,25.35
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.8
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.17
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
333131,Woodland Road No 2,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.49
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.66
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.99
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
333131,Woodland Road No 2,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.17
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.22
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,25.2
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.7
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
333131,Woodland Road No 2,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.73
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
333131,Woodland Road No 2,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.51
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.61
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.66
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.37
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.84
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
333131,Woodland Road No 2,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.53
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.4
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
