Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
333131,Woodland Road No 2,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,23.48
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.7
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.25
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
333131,Woodland Road No 2,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.24
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.94
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333131,Woodland Road No 2,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.12
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.66
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.18
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333131,Woodland Road No 2,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.12
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.63
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.42
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
333131,Woodland Road No 2,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.89
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.63
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.86
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.43
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
