Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.6
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.32
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.63
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.84
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.19
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.47
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.87
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.4
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,12.0
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.89
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.11
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,12.0
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.27
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.36
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.24
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
