Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.7
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.32
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.49
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.23
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.54
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.0
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,19.09
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,10.7
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,27.97
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,10.5
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.05
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.37
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,19.96
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.21
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.58
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
333131,Woodland Road No 2,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,24.71
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.57
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.0
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.63
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
