Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,9.8
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.38
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.36
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,9.5
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.98
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
333131,Woodland Road No 2,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.77
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,9.4
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.55
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,22.14
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,9.2
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
333131,Woodland Road No 2,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.41
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.68
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,9.1
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.27
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333131,Woodland Road No 2,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,26.42
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.59
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
333131,Woodland Road No 2,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,23.87
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
333131,Woodland Road No 2,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,22.26
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.71
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.88
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.89
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,27.24
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
