Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
333131,Woodland Road No 2,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.5
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,31.5
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,21.25
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.5
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
333131,Woodland Road No 2,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.97
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,26.17
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,36.19
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.19
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
333131,Woodland Road No 2,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.92
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,27.4
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,26.35
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.66
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.69
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.98
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.61
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,28.37
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,31.54
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,24.02
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.73
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.48
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
333131,Woodland Road No 2,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,24.07
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,24.54
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,25.0
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.05
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.68
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
333131,Woodland Road No 2,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.19
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,25.41
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.85
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,25.31
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.65
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
333131,Woodland Road No 2,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.77
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,31.47
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,21.32
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,30.28
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.5
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.8
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
333131,Woodland Road No 2,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,31.98
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,40.28
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,27.83
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,167.5
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.71
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.07
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
333131,Woodland Road No 2,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,19.96
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,29.33
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,27.03
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
333131,Woodland Road No 2,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.71
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
