Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,24.42
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,25.71
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
333131,Woodland Road No 2,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.77
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,23.55
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,22.44
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
333131,Woodland Road No 2,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,9.1
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
333131,Woodland Road No 2,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,25.9
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,16.92
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,9.2
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
333131,Woodland Road No 2,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.23
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,19.46
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,18.36
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,9.3
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
333131,Woodland Road No 2,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,11.65
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,19.33
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.31
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,9.3
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
333131,Woodland Road No 2,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.57
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,9.4
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
333131,Woodland Road No 2,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.67
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,9.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.67
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,9.6
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333131,Woodland Road No 2,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
