Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,9.7
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,9.8
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,9.9
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.42
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,10.0
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,10.2
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,10.4
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,10.5
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,18.92
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
