Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,10.6
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.05
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.75
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,10.8
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,21.98
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,10.9
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
333131,Woodland Road No 2,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,22.43
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,11.0
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
333131,Woodland Road No 2,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,21.21
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,23.49
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,25.57
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,11.3
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
333131,Woodland Road No 2,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,24.58
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
333131,Woodland Road No 2,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,22.46
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,11.5
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,21.84
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,11.7
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
