Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.21
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.88
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.09
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,21.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
333131,Woodland Road No 2,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,19.9
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,20.28
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
333131,Woodland Road No 2,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,20.51
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
333131,Woodland Road No 2,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,20.33
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
