Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.4
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.32
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333131,Woodland Road No 2,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.59
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
333131,Woodland Road No 2,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.64
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.12
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.96
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
