Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.58
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.5
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.23
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.68
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.77
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.44
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,16.52
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,19.76
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.25
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,18.58
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.12
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
333131,Woodland Road No 2,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,17.11
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,23.46
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.39
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.79
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,25.41
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.97
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
333131,Woodland Road No 2,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,24.89
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.2
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
333131,Woodland Road No 2,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,33.22
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,27.97
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.7
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
