Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.84
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.62
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
333131,Woodland Road No 2,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,27.43
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,35.0
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.5
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
333131,Woodland Road No 2,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,23.4
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,27.14
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,27.55
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
333131,Woodland Road No 2,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,30.63
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,31.17
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,28.74
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.6
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.03
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.41
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,26.04
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,45.47
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,26.96
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,188.4
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.72
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.82
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
333131,Woodland Road No 2,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.23
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,32.82
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,44.55
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,28.92
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,183.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.34
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.03
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.69
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
333131,Woodland Road No 2,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.59
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,29.96
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,34.55
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.25
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.44
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
333131,Woodland Road No 2,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,28.89
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,33.35
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,34.96
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.9
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
333131,Woodland Road No 2,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.85
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,25.38
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,33.81
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.77
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.3
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.4
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.33
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.75
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
333131,Woodland Road No 2,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.87
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.7
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,30.53
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.31
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.29
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.17
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.89
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
333131,Woodland Road No 2,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.32
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.35
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
