Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,28.14
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.61
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.78
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.55
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.82
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.1
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
333131,Woodland Road No 2,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,20.78
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,27.89
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,34.6
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.86
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.4
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.9
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.9
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
333131,Woodland Road No 2,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.34
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,35.74
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,35.6
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,32.74
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,150.1
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.0
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.78
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
333131,Woodland Road No 2,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,29.8
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,38.17
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,37.92
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,158.4
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.95
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,70.65
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.03
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.68
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
333131,Woodland Road No 2,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.66
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,29.37
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,39.16
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,34.13
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,161.5
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.82
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.68
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.5
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
333131,Woodland Road No 2,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.11
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,31.06
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,45.52
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,35.61
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,132.5
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,188.5
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.56
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.55
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
333131,Woodland Road No 2,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,27.18
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,42.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,40.22
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,175.4
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,167.7
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.34
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.41
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
333131,Woodland Road No 2,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.71
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,30.85
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,35.83
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,48.15
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,201.2
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.54
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.16
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.37
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
333131,Woodland Road No 2,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.96
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.39
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,22.84
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.35
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,32.38
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,59.76
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,247.5
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.85
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.98
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.69
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
333131,Woodland Road No 2,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.15
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,34.09
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,30.53
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,44.66
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.2
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
