Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.56
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.96
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.28
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
333131,Woodland Road No 2,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.4
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.87
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.58
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,37.04
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,37.86
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,141.1
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.26
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.17
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.86
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
333131,Woodland Road No 2,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.26
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.97
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.55
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,36.42
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.21
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.8
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.42
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.28
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
333131,Woodland Road No 2,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.27
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,31.46
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,32.51
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.55
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,133.3
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.42
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.82
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,32.75
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,36.35
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.96
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.92
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.03
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.58
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.23
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
333131,Woodland Road No 2,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.32
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,36.01
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,33.0
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,30.28
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.38
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
333131,Woodland Road No 2,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.14
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,29.58
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,31.57
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.44
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.9
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.1
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.59
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.63
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
333131,Woodland Road No 2,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.26
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.81
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,32.87
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,42.12
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.58
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,171.9
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.5
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.67
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.06
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.81
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
333131,Woodland Road No 2,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.37
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,33.57
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,37.09
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,34.37
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,141.7
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.1
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.69
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.83
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.15
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
333131,Woodland Road No 2,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,35.42
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,39.31
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,30.11
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,149.7
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.1
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.05
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
