Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,70.85
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.76
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
333131,Woodland Road No 2,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.15
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,28.73
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,45.14
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.52
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,187.7
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.31
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.18
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.37
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.77
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
333131,Woodland Road No 2,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.7
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,42.14
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.91
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,175.6
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.08
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.1
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
333131,Woodland Road No 2,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.52
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.84
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,38.19
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.73
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.34
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
333131,Woodland Road No 2,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.13
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,47.16
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.42
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,194.2
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.79
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
333131,Woodland Road No 2,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.12
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.39
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,36.13
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.6
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
333131,Woodland Road No 2,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.65
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,27.26
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.01
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
333131,Woodland Road No 2,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.18
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.24
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.77
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
333131,Woodland Road No 2,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.46
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.31
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,24.1
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.45
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,22.32
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.27
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.69
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.05
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.81
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
