Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,25.23
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.69
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.31
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,20.21
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.43
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
333131,Woodland Road No 2,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.15
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
333131,Woodland Road No 2,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,22.76
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
333131,Woodland Road No 2,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.13
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,17.4
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
333131,Woodland Road No 2,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.73
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,26.38
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.73
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.62
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.04
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.66
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.24
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
333131,Woodland Road No 2,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
