Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,19.34
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.86
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.07
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
333131,Woodland Road No 2,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.68
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.93
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
333131,Woodland Road No 2,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.76
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.57
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
333131,Woodland Road No 2,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
333131,Woodland Road No 2,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
333131,Woodland Road No 2,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,18.31
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.26
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,25.37
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.52
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,26.23
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.31
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
333131,Woodland Road No 2,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.85
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.49
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
