Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.25
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
333131,Woodland Road No 2,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,20.87
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,21.66
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
333131,Woodland Road No 2,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
333131,Woodland Road No 2,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.45
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
333131,Woodland Road No 2,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,18.84
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.52
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
333131,Woodland Road No 2,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,22.91
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.46
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
333131,Woodland Road No 2,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.18
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,28.54
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.83
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
333131,Woodland Road No 2,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,19.17
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.2
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.9
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.73
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
333131,Woodland Road No 2,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,25.04
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
