Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.15
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,23.67
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.01
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
333131,Woodland Road No 2,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,24.12
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.35
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
333131,Woodland Road No 2,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.82
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,28.37
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.03
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.9
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
333131,Woodland Road No 2,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,16.58
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,20.75
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
333131,Woodland Road No 2,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.45
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,24.15
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,20.35
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
333131,Woodland Road No 2,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,27.55
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
333131,Woodland Road No 2,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.24
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.98
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.66
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
333131,Woodland Road No 2,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.97
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.24
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.13
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.99
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.6
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.15
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
333131,Woodland Road No 2,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
