Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.73
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
333131,Woodland Road No 2,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.64
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
333131,Woodland Road No 2,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.25
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.59
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
333131,Woodland Road No 2,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,21.29
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.87
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,23.23
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
333131,Woodland Road No 2,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.15
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
333131,Woodland Road No 2,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,22.48
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,21.77
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,25.09
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
333131,Woodland Road No 2,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,23.4
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,26.77
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.77
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.18
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
333131,Woodland Road No 2,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,28.28
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,26.46
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.08
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
333131,Woodland Road No 2,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.13
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.92
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,26.43
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
333131,Woodland Road No 2,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.26
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.88
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,25.15
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
