Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
333131,Woodland Road No 2,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.66
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,25.83
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,19.08
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.55
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.77
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
333131,Woodland Road No 2,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.95
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,24.47
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,26.34
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.98
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
333131,Woodland Road No 2,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,25.56
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,29.01
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,25.36
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
333131,Woodland Road No 2,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,23.77
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,27.67
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.32
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
333131,Woodland Road No 2,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,25.19
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,24.69
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.46
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,25.44
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,26.27
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,16.71
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
333131,Woodland Road No 2,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,30.04
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.62
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
333131,Woodland Road No 2,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,20.67
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,34.14
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.97
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
333131,Woodland Road No 2,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,22.98
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,33.19
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.75
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
