Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.27
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
333131,Woodland Road No 2,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,22.46
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
333131,Woodland Road No 2,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,14.38
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.58
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.96
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
