Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.02
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,13.64
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
