Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.8
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.37
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.33
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
