Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333131,Woodland Road No 2,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,17.2
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,18.98
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
333131,Woodland Road No 2,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.96
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,21.11
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
333131,Woodland Road No 2,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.51
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.7
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333131,Woodland Road No 2,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,21.22
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
333131,Woodland Road No 2,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.14
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,20.61
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
333131,Woodland Road No 2,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.56
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,23.83
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
333131,Woodland Road No 2,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
