Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.6
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
333131,Woodland Road No 2,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.37
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.56
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.61
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
333131,Woodland Road No 2,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.03
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,23.12
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.07
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.83
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
333131,Woodland Road No 2,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.55
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,21.67
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.02
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
333131,Woodland Road No 2,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.54
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,25.84
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.31
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.13
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
333131,Woodland Road No 2,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,29.15
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
333131,Woodland Road No 2,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,23.94
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,28.89
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.94
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
333131,Woodland Road No 2,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,26.93
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,32.18
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.57
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.22
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.11
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.26
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
333131,Woodland Road No 2,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,24.91
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,39.56
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,164.0
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.05
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
333131,Woodland Road No 2,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.58
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,28.96
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,34.66
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.74
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
