Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.1
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
333131,Woodland Road No 2,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.54
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.27
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.34
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,29.59
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,32.19
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.26
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.4
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.87
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.4
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
333131,Woodland Road No 2,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,33.68
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.1
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.8
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.8
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
333131,Woodland Road No 2,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.37
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,34.1
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,25.81
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.62
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,142.7
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.43
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
333131,Woodland Road No 2,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.55
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.48
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,30.08
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.85
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.57
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
333131,Woodland Road No 2,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,37.97
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,29.92
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.31
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.6
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.31
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.35
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.02
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
333131,Woodland Road No 2,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.89
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,48.56
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,30.97
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.61
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,199.7
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.12
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
333131,Woodland Road No 2,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.27
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,46.64
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,35.19
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.49
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,145.5
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.12
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.19
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
333131,Woodland Road No 2,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.25
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,41.82
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,39.84
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.53
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,173.6
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,164.3
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.39
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.27
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
333131,Woodland Road No 2,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.0
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.11
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,43.23
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,33.0
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.97
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
