Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.35
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.8
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
333131,Woodland Road No 2,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.49
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.63
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,40.92
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,33.61
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,170.7
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.8
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.9
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
333131,Woodland Road No 2,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.84
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,40.01
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,35.94
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,30.09
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,167.6
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.6
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.69
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.25
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.46
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
333131,Woodland Road No 2,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.94
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.86
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,35.76
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,32.1
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,32.24
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,150.7
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,74.69
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
333131,Woodland Road No 2,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.86
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,35.73
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,35.39
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,28.34
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,149.0
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.1
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,80.86
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.22
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.07
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
333131,Woodland Road No 2,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.1
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.86
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,32.27
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,40.54
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,41.64
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,165.2
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,172.8
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.44
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.71
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
333131,Woodland Road No 2,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.5
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.38
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,32.5
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,41.18
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,43.09
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,167.8
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.2
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.73
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.49
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
333131,Woodland Road No 2,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.44
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,41.62
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,36.43
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,43.65
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,171.8
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.7
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.6
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.16
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.77
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.34
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
333131,Woodland Road No 2,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.79
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.19
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.59
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,34.36
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,33.23
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.64
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,144.8
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.44
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.61
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.18
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.73
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
333131,Woodland Road No 2,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.46
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,32.34
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,39.28
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.98
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.1
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,160.9
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
