Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.01
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.51
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.59
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
333131,Woodland Road No 2,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.58
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,40.85
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,31.96
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,38.55
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,169.7
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.59
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.68
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.86
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
333131,Woodland Road No 2,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.21
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,44.01
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,33.22
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,48.95
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,182.2
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,202.4
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.65
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.85
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.76
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
333131,Woodland Road No 2,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,37.47
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,32.72
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,42.56
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,177.1
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.7
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.85
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.71
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.13
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
333131,Woodland Road No 2,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.73
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.31
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,36.36
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,34.49
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,40.22
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.5
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,167.9
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.84
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.21
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.27
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
333131,Woodland Road No 2,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.69
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,40.34
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,33.02
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.12
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,167.5
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,159.6
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.09
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.99
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.41
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
333131,Woodland Road No 2,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.33
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,35.74
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,35.58
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.81
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,150.3
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,146.7
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.46
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.69
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
333131,Woodland Road No 2,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.75
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,30.81
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,31.46
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.76
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.49
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.15
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.31
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
333131,Woodland Road No 2,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,30.6
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,31.61
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.92
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,126.8
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.9
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.58
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
333131,Woodland Road No 2,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,12.55
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.6
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,33.65
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,27.1
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.4
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
333131,Woodland Road No 2,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
