Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.98
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,35.31
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,24.43
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.1
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.49
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
333131,Woodland Road No 2,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,35.05
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,27.64
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,145.4
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.26
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
333131,Woodland Road No 2,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.74
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,36.81
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,30.44
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,154.4
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.2
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.08
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.85
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.72
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,29.1
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
333131,Woodland Road No 2,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.12
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,23.84
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
333131,Woodland Road No 2,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.28
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.72
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,32.22
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
333131,Woodland Road No 2,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,26.94
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.95
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
333131,Woodland Road No 2,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,18.95
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.3
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.5
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
333131,Woodland Road No 2,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.29
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,25.42
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.05
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
