Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.13
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
333131,Woodland Road No 2,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,17.93
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.25
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.92
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.32
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,15.17
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.84
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.99
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.91
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.38
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,21.73
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
333131,Woodland Road No 2,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.56
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.68
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
333131,Woodland Road No 2,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.65
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.79
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.77
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.61
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.33
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.27
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
