Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.98
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.06
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.31
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.2
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.55
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.7
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.82
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.85
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.55
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.98
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.95
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.55
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,22.05
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.01
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.93
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.23
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
