Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,19.05
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.29
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,25.1
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.27
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333131,Woodland Road No 2,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,29.03
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.58
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,24.47
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.82
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.57
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.75
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.27
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.12
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,18.12
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.24
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.52
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.59
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.72
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
333131,Woodland Road No 2,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.19
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.35
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,28.44
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.23
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.79
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.8
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.84
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,18.45
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.11
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.95
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.65
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.82
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
