Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.1
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.43
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.5
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.14
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.54
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.06
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.3
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.69
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.93
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.29
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,21.12
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,10.9
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.81
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,22.07
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,10.8
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.2
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
333131,Woodland Road No 2,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.2
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.19
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,18.31
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.11
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,10.7
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
333131,Woodland Road No 2,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,24.23
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.71
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.79
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,10.6
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
333131,Woodland Road No 2,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.89
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,24.64
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.34
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.02
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,10.5
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.5
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
333131,Woodland Road No 2,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,27.62
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.14
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.87
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
