Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.5
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
333131,Woodland Road No 2,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.98
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.75
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.66
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,20.33
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.4
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.76
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
333131,Woodland Road No 2,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.77
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,25.4
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,26.88
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.01
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
333131,Woodland Road No 2,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.96
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,29.67
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,30.2
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.66
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.2
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.4
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
333131,Woodland Road No 2,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,21.4
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,25.98
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.64
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.2
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
333131,Woodland Road No 2,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,20.87
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.4
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,26.65
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.61
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.56
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.74
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
333131,Woodland Road No 2,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,20.35
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,33.28
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,25.54
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,29.3
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.95
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
333131,Woodland Road No 2,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,37.54
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,20.29
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,26.76
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,156.5
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.12
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
333131,Woodland Road No 2,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.32
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,28.06
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,32.17
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,28.05
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.2
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.97
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.21
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
333131,Woodland Road No 2,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,25.87
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,37.1
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,26.19
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.34
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
