Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,54.32
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.55
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
333131,Woodland Road No 2,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.96
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,25.39
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,21.87
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
333131,Woodland Road No 2,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,21.9
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.49
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,20.54
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,22.09
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,24.93
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,10.2
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.6
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
333131,Woodland Road No 2,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,27.44
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,21.02
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
333131,Woodland Road No 2,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,30.08
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
333131,Woodland Road No 2,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,21.17
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,21.83
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,10.4
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
333131,Woodland Road No 2,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,21.93
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,20.08
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,10.4
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.58
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333131,Woodland Road No 2,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,10.5
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,10.6
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
333131,Woodland Road No 2,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
