Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,10.6
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,13.08
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,10.7
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,10.8
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.77
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,10.8
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.31
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,10.9
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.12
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,16.3
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,10.9
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,17.82
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,11.0
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,11.0
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,16.28
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
