Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,11.3
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,16.62
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.62
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,16.93
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,11.5
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,16.38
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,16.47
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,11.7
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.97
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.78
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.25
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.0
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,17.36
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
