Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.98
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.47
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,17.9
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.99
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.86
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.64
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
