Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,13.8
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.49
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.0
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.82
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,20.06
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,17.32
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,19.28
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.92
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,20.13
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.4
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
