Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.13
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,19.61
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,20.73
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
333131,Woodland Road No 2,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.93
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.74
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,30.18
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
333131,Woodland Road No 2,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,21.84
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,31.65
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
333131,Woodland Road No 2,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,22.87
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
333131,Woodland Road No 2,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.62
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,20.34
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.74
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
333131,Woodland Road No 2,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,25.09
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.47
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
333131,Woodland Road No 2,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.57
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,21.56
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
333131,Woodland Road No 2,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.91
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.89
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
333131,Woodland Road No 2,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.88
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.86
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,23.29
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.75
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
333131,Woodland Road No 2,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,23.44
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.89
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
