Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
333131,Woodland Road No 2,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.69
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,22.91
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,33.39
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.11
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
333131,Woodland Road No 2,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.34
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,23.96
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,36.11
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.62
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.93
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
333131,Woodland Road No 2,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,28.94
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,35.86
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.69
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.4
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.59
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
333131,Woodland Road No 2,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.34
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,28.71
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,36.35
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.13
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.87
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.79
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,26.28
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,40.26
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.09
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.7
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.24
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
333131,Woodland Road No 2,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.22
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,43.36
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,30.83
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,177.6
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.61
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.17
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
333131,Woodland Road No 2,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.66
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.34
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,41.41
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.44
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,170.0
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
333131,Woodland Road No 2,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.5
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,25.7
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,41.18
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,23.35
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,168.0
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
333131,Woodland Road No 2,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.37
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.91
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,27.13
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,42.79
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,175.2
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
