Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.14
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
333131,Woodland Road No 2,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.43
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.32
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,25.11
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,47.49
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,26.25
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,194.8
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.69
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,69.93
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
333131,Woodland Road No 2,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.94
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,27.84
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,43.41
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.26
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,178.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.56
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.19
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
333131,Woodland Road No 2,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.98
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.02
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,25.91
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,40.26
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.22
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,167.1
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.14
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.8
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
333131,Woodland Road No 2,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.69
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,35.96
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.76
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.64
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.51
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
333131,Woodland Road No 2,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.54
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,28.81
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,29.19
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,32.09
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.5
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.39
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.98
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.28
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
333131,Woodland Road No 2,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,30.4
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,30.92
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,34.37
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.2
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
333131,Woodland Road No 2,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,32.96
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,32.48
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,39.94
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,166.3
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.93
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.68
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.56
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
333131,Woodland Road No 2,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.22
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.89
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,34.05
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,41.58
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,173.0
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.3
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.89
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
333131,Woodland Road No 2,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.99
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,28.57
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,34.3
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,37.71
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.5
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.97
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.01
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.04
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
333131,Woodland Road No 2,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
