Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.22
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,30.58
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,34.01
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,40.09
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.18
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.67
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.42
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.72
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
333131,Woodland Road No 2,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,34.87
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,36.58
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,40.92
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.9
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,150.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,170.2
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.42
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.02
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.51
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
333131,Woodland Road No 2,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.62
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,32.26
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,37.29
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,35.32
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,153.3
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.99
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.96
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.5
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
333131,Woodland Road No 2,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.14
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.96
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,33.35
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,33.98
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.64
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.8
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.7
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.38
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.89
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
333131,Woodland Road No 2,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,24.13
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,37.01
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.99
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.71
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,154.1
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.8
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.33
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,14.1
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.28
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
333131,Woodland Road No 2,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.13
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.5
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,39.63
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,27.94
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,43.87
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,166.2
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,182.8
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.76
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.9
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.52
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.28
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.98
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
333131,Woodland Road No 2,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.68
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.71
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.88
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,45.87
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,30.44
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.9
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,191.9
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.79
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.7
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.29
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.3
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.88
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.6
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
333131,Woodland Road No 2,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,41.99
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,33.73
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,41.74
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,175.6
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,174.7
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.18
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.71
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.73
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
333131,Woodland Road No 2,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.66
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,42.86
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,38.1
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,38.24
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,178.5
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.0
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.4
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.5
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.11
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.03
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
333131,Woodland Road No 2,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.52
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.15
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.07
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,42.97
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,43.52
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,38.98
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,66.5
