Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,178.9
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,162.7
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.88
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.96
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.1
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
333131,Woodland Road No 2,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,35.72
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.85
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,39.77
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.5
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,165.1
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.09
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.46
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
333131,Woodland Road No 2,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.49
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,33.25
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.32
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.64
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.75
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
333131,Woodland Road No 2,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.75
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,32.37
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,33.98
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.41
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,142.9
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.3
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
333131,Woodland Road No 2,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.69
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.02
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,37.7
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,28.34
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.39
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
333131,Woodland Road No 2,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.23
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.86
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,27.18
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.35
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
333131,Woodland Road No 2,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.67
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.28
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.34
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
333131,Woodland Road No 2,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.76
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.13
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.84
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.14
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.33
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
333131,Woodland Road No 2,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.28
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
