Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.3
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
333131,Woodland Road No 2,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,23.61
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.22
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.72
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
333131,Woodland Road No 2,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,28.59
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
333131,Woodland Road No 2,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,24.39
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
333131,Woodland Road No 2,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.39
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,25.68
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
333131,Woodland Road No 2,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.92
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,26.06
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
333131,Woodland Road No 2,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.54
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.7
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.0
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.42
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.23
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
