Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.2
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.52
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
333131,Woodland Road No 2,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.79
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
333131,Woodland Road No 2,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.56
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.5
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.74
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.77
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.65
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,12.7
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.05
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.31
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.52
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
333131,Woodland Road No 2,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.18
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.67
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.5
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
333131,Woodland Road No 2,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.76
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.85
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.61
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.09
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.43
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.02
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
