Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,18.23
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.3
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
333131,Woodland Road No 2,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.41
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.18
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
333131,Woodland Road No 2,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.33
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.58
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.85
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
333131,Woodland Road No 2,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.56
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.61
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.0
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.4
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
333131,Woodland Road No 2,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.38
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.56
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.04
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.7
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
333131,Woodland Road No 2,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,19.91
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.1
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,22.03
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
333131,Woodland Road No 2,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.38
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
333131,Woodland Road No 2,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,23.45
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.12
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
