Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.9
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.24
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
333131,Woodland Road No 2,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,19.81
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,19.11
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.62
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.67
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.6
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
333131,Woodland Road No 2,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.23
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
333131,Woodland Road No 2,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.55
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.75
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.0
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
333131,Woodland Road No 2,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.45
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.8
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
333131,Woodland Road No 2,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.16
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.23
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.5
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
333131,Woodland Road No 2,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,21.48
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.04
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.92
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.2
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
333131,Woodland Road No 2,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.42
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.06
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.65
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.39
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,26.08
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.66
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.66
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.64
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,29.91
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.64
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.9
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
