Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,8.7
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.13
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,20.94
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.67
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,8.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.2
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,17.25
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,8.5
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
333131,Woodland Road No 2,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.92
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.22
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
333131,Woodland Road No 2,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,24.68
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.21
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.83
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
333131,Woodland Road No 2,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,29.18
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,21.02
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.34
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,56.42
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
333131,Woodland Road No 2,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,37.66
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.17
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.18
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,155.7
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.35
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
333131,Woodland Road No 2,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.65
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,29.15
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,21.52
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
333131,Woodland Road No 2,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,25.2
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.55
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.54
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,8.3
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
333131,Woodland Road No 2,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.62
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,32.87
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,27.28
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.53
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,8.3
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.67
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
