Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
333131,Woodland Road No 2,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,19.82
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.58
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,30.13
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,25.97
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,21.14
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,8.3
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,61.57
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
333131,Woodland Road No 2,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,46.85
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,26.39
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,34.42
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,194.9
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,8.3
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.01
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.96
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
333131,Woodland Road No 2,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,25.09
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,28.24
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,33.53
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.6
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,8.3
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.4
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
333131,Woodland Road No 2,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.56
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,27.29
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,26.94
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,25.72
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.8
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.49
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
333131,Woodland Road No 2,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,26.01
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.07
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,27.53
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,115.0
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
333131,Woodland Road No 2,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.91
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,21.07
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,26.38
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,25.82
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,8.4
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
333131,Woodland Road No 2,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.56
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,25.89
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,20.93
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,8.5
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
333131,Woodland Road No 2,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,29.78
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,25.03
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.63
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,8.5
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.69
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
333131,Woodland Road No 2,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,22.78
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,23.84
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,17.73
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,8.6
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
333131,Woodland Road No 2,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
