Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.38
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,8.7
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
333131,Woodland Road No 2,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,20.34
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.15
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
333131,Woodland Road No 2,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,22.63
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.8
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
333131,Woodland Road No 2,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.75
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.9
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,14.1
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.0
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.1
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,20.62
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.1
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
333131,Woodland Road No 2,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,21.62
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.3
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,14.12
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,18.47
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.4
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,21.41
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
