Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.5
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.6
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,20.6
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.7
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
333131,Woodland Road No 2,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.8
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.9
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
333131,Woodland Road No 2,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,21.51
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.1
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333131,Woodland Road No 2,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,19.87
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.2
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,22.18
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.3
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
333131,Woodland Road No 2,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.4
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333131,Woodland Road No 2,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,15.23
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.98
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.6
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
