Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.7
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333131,Woodland Road No 2,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.8
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
333131,Woodland Road No 2,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.76
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.86
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.9
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
333131,Woodland Road No 2,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.49
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,11.1
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.2
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.4
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.14
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,16.6
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.5
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
333131,Woodland Road No 2,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.6
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.8
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
