Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.9
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,17.7
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,20.59
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.1
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,21.5
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.2
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,20.1
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.4
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,17.63
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,12.6
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333131,Woodland Road No 2,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,12.8
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,12.9
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,17.82
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.1
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.58
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.2
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.75
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
