Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.4
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
333131,Woodland Road No 2,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,22.08
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.6
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
333131,Woodland Road No 2,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,16.62
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
333131,Woodland Road No 2,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.95
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333131,Woodland Road No 2,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,23.89
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.71
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
333131,Woodland Road No 2,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.87
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333131,Woodland Road No 2,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,21.22
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,18.57
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,21.0
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
333131,Woodland Road No 2,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,34.85
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
