Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
333131,Woodland Road No 2,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,26.43
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.63
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
333131,Woodland Road No 2,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,21.28
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.52
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
333131,Woodland Road No 2,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.4
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.69
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.7
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
333131,Woodland Road No 2,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,26.27
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.48
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.25
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
333131,Woodland Road No 2,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,28.32
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.02
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.57
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
333131,Woodland Road No 2,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,20.02
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,24.23
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.58
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
333131,Woodland Road No 2,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,24.95
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,29.23
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,18.19
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
333131,Woodland Road No 2,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,24.27
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,29.54
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.45
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.6
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
333131,Woodland Road No 2,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,26.61
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,29.5
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.86
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.9
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
