Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
333131,Woodland Road No 2,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,25.36
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.89
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.76
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,27.06
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,25.12
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
333131,Woodland Road No 2,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.4
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.99
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,30.9
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,22.15
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,21.2
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.12
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,29.18
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,36.96
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.84
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,21.2
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.27
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.16
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
333131,Woodland Road No 2,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.73
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,27.79
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,32.84
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.66
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.5
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.3
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
333131,Woodland Road No 2,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,30.76
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,39.64
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,32.21
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.5
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,161.3
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.06
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.65
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.41
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
333131,Woodland Road No 2,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.82
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,31.84
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,37.44
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.67
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.0
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.5
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.92
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
333131,Woodland Road No 2,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.62
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.51
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.77
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,35.68
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,30.98
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.2
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,147.5
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.53
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.18
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
333131,Woodland Road No 2,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.68
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.64
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,34.66
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,34.29
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,35.62
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.8
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.26
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.67
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
333131,Woodland Road No 2,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.45
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
