Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,33.6
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,39.25
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,40.23
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,161.2
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.8
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.05
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.68
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
333131,Woodland Road No 2,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.91
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.95
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,35.34
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,46.25
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,43.83
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,148.7
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,190.3
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,183.2
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.57
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.28
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.44
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
333131,Woodland Road No 2,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,29.28
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.91
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,33.28
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,40.33
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,46.07
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.8
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,165.1
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,192.4
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,82.65
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.09
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
333131,Woodland Road No 2,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.72
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,34.78
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,42.05
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,47.15
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,196.8
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.8
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.92
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.13
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
333131,Woodland Road No 2,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.94
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.04
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,33.2
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,43.34
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,45.38
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,179.4
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,189.0
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.95
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.81
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.01
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.39
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
333131,Woodland Road No 2,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.29
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,40.26
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,40.88
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,56.52
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,169.8
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,169.7
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,234.2
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.17
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.02
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
333131,Woodland Road No 2,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.05
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,41.62
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,42.17
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,46.88
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,174.3
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,173.0
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,195.3
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.13
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.68
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.9
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
333131,Woodland Road No 2,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.32
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,36.5
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,38.38
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,52.96
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.1
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,222.5
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.15
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.83
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.92
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
333131,Woodland Road No 2,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.44
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,39.26
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,40.0
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,53.19
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,162.8
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,163.1
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,221.0
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.21
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.82
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.05
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.67
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
333131,Woodland Road No 2,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.09
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.77
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,43.88
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,40.34
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,46.78
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,180.5
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,164.5
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,193.1
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
