Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.15
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.79
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.56
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
333131,Woodland Road No 2,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.69
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,43.25
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,32.3
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,46.13
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,177.7
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,189.8
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.92
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.52
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
333131,Woodland Road No 2,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.21
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.82
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,42.61
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,36.98
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,43.34
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,175.6
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,150.8
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,178.4
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.2
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.35
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
333131,Woodland Road No 2,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.13
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.43
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,41.05
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,32.32
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,46.08
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,189.2
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.66
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.46
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
333131,Woodland Road No 2,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,42.8
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,36.21
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,41.35
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,177.1
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,148.1
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,170.6
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.16
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.46
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
333131,Woodland Road No 2,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.96
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.73
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.23
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,49.88
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,40.18
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,43.79
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,206.1
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,165.0
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,181.7
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.26
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.9
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
333131,Woodland Road No 2,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.9
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,54.89
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,45.41
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,45.6
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,228.1
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,185.9
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,189.0
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.14
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.75
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.38
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
333131,Woodland Road No 2,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.32
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.67
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,46.88
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,40.26
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,45.64
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,197.5
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,165.3
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,188.7
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.97
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.83
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
333131,Woodland Road No 2,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.4
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,30.84
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,38.49
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,42.02
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,130.0
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,158.9
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,174.7
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.25
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
333131,Woodland Road No 2,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,30.76
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,35.5
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,40.32
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,168.1
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,18.6
